Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
604756,Woodfield Avenue,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
604756,Woodfield Avenue,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
604756,Woodfield Avenue,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604756,Woodfield Avenue,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604756,Woodfield Avenue,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
604756,Woodfield Avenue,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
604756,Woodfield Avenue,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604756,Woodfield Avenue,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604756,Woodfield Avenue,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604756,Woodfield Avenue,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
