Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
604756,Woodfield Avenue,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
604756,Woodfield Avenue,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
604756,Woodfield Avenue,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
604756,Woodfield Avenue,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
604756,Woodfield Avenue,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
604756,Woodfield Avenue,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,70.6
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
604756,Woodfield Avenue,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.46
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
604756,Woodfield Avenue,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
604756,Woodfield Avenue,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.2
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
