Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
604756,Woodfield Avenue,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.0
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
604756,Woodfield Avenue,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.9
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
604756,Woodfield Avenue,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
604756,Woodfield Avenue,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.7
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604756,Woodfield Avenue,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.7
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604756,Woodfield Avenue,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.7
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
604756,Woodfield Avenue,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.7
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
604756,Woodfield Avenue,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.7
