Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
604756,Woodfield Avenue,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.7
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
604756,Woodfield Avenue,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
604756,Woodfield Avenue,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
604756,Woodfield Avenue,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604756,Woodfield Avenue,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
604756,Woodfield Avenue,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.8
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604756,Woodfield Avenue,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.9
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.9
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.9
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
