Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.0
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
604756,Woodfield Avenue,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.0
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.0
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
604756,Woodfield Avenue,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.0
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604756,Woodfield Avenue,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.0
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604756,Woodfield Avenue,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
604756,Woodfield Avenue,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
604756,Woodfield Avenue,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.1
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
