Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604756,Woodfield Avenue,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.2
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604756,Woodfield Avenue,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
604756,Woodfield Avenue,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,15.3
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
604756,Woodfield Avenue,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604756,Woodfield Avenue,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604756,Woodfield Avenue,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.4
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
604756,Woodfield Avenue,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
604756,Woodfield Avenue,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.5
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
604756,Woodfield Avenue,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
604756,Woodfield Avenue,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
