Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.6
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.7
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
604756,Woodfield Avenue,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.7
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.8
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604756,Woodfield Avenue,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.8
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
604756,Woodfield Avenue,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604756,Woodfield Avenue,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.9
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
604756,Woodfield Avenue,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
